Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,23.23
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,19.14
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,29.93
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,64.3
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
260050,Park Farm,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.44
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.1
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,N Current (RMS),A,40.8
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.44
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.68
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.17
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.84
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,27.82
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,21.82
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,28.7
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,59.8
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,93.9
260050,Park Farm,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,13.16
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,N Current (RMS),A,43.3
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,57.2
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.24
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.42
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.5
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.4
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,29.73
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,21.22
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,33.26
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,68.7
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
260050,Park Farm,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.48
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.94
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.47
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.66
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.78
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,32.3
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,24.87
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,23.51
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,69.0
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.2
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
260050,Park Farm,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.38
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.98
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,11.56
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,N Current (RMS),A,36.5
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,51.2
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.99
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,13.41
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.79
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.52
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,56.8
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,39.36
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,23.08
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,29.15
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,79.9
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.8
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
260050,Park Farm,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.82
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,15.76
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,N Current (RMS),A,40.1
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,67.9
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.17
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,37.7
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.82
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.75
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.36
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,47.6
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.64
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.4
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,38.04
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,29.8
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,31.12
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,72.5
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.6
260050,Park Farm,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.46
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.78
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.49
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.07
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.2
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.62
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,32.93
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,26.57
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,30.28
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,66.4
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,140.6
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,113.2
260050,Park Farm,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,129.4
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.48
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.16
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,N Current (RMS),A,34.3
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.58
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.53
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.86
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,37.5
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.59
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.8
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,46.3
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,32.25
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,23.49
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,26.89
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,68.9
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
260050,Park Farm,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.6
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.91
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.47
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,38.0
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.96
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,60.2
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.36
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,34.14
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,30.56
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,25.71
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,68.3
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
260050,Park Farm,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.09
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.14
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.38
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,39.0
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,15.45
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.63
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.28
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,66.0
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.1
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,59.4
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,39.33
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,29.01
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,26.94
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,75.1
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.9
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
260050,Park Farm,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.2
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.24
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.31
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,9.09
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.42
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.54
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,42.2
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.93
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.2
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,34.68
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,24.21
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,23.97
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,72.1
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
260050,Park Farm,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,104.3
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
