Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.18
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.85
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.96
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,28.7
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,20.25
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,20.54
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,70.8
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
260050,Park Farm,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,92.5
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.07
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.79
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,14.69
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.14
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,61.5
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,27.89
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,24.37
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,19.38
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,70.8
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
260050,Park Farm,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.47
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.56
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.86
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.04
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.06
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,17.32
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,14.64
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,18.74
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,61.4
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
260050,Park Farm,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.43
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.51
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,N Current (RMS),A,37.5
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.8
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.79
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.4
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.93
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,15.56
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,7.73
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,23.24
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,75.7
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,44.9
260050,Park Farm,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.33
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.08
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.51
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.31
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,12.87
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,11.22
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,19.07
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,61.0
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
260050,Park Farm,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.81
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.7
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.13
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.15
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.9
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,17.43
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,6.49
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,18.64
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,68.2
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.4
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.11
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.91
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.85
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.03
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.04
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.89
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.21
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,23.44
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,6.46
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,19.01
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,76.3
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.86
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.27
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.01
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.26
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.88
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.11
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,6.12
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,55.4
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.97
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.03
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-6.52
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.37
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.83
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,0.5
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,53.4
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.92
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.18
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-5.97
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,-0.51
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.79
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.11
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,-3.45
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,54.2
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.72
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-9.01
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-7.45
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,39.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,-0.96
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.4
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.25
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
