Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,-5.94
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,56.2
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-3.17
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.11
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.05
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.68
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,6.7
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,53.1
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.3
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.45
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.48
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.5
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,13.89
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,12.51
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,59.4
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.3
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.89
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.94
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.85
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,7.3
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,0.7
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,15.28
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.96
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.61
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-4.19
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.25
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.5
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,5.11
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,8.33
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,50.6
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.01
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.61
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.89
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,11.94
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,51.5
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.86
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.81
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.48
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.41
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.86
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,49.7
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.01
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.52
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.69
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,8.64
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,12.15
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,55.4
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.41
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.08
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.56
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.42
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.35
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.89
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,11.96
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,12.22
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,52.2
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.48
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-4.34
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.2
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.44
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,9.72
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,13.05
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,52.3
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.1
260050,Park Farm,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.3
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.61
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-8.58
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.22
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.64
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.85
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.91
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.56
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,8.02
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,6.87
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.53
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.79
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.88
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
