Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.76
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.35
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.63
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,5.15
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,6.1
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,46.9
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.59
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.75
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.47
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.57
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.84
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.13
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.86
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-4.33
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.31
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.96
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.9
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.53
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.81
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,9.77
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,6.74
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.01
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.26
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.19
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.94
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,5.99
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,9.83
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.6
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
260050,Park Farm,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.91
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.72
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-6.47
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.38
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.88
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.69
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-10.43
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.54
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.81
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.97
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,1.09
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,-1.47
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.68
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.85
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-12.01
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,1.49
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.71
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,49.6
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-7.17
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.6
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-9.87
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.19
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.8
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,4.92
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,-0.92
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,51.3
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.65
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-6.41
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.73
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,15.41
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,9.43
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-2.0
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.57
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-6.56
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.98
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.4
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.58
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,13.74
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,14.33
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,63.3
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
260050,Park Farm,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.79
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.18
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-7.01
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.87
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.65
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
