Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,7.98
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,6.77
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.3
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.91
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.11
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.48
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.22
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,7.84
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,50.4
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.35
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.89
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.9
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.86
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.82
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,10.97
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,9.02
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
260050,Park Farm,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.57
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.86
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.51
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,10.6
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,6.92
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
260050,Park Farm,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.3
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.89
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.66
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.13
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,60.1
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,15.56
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,11.4
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,12.73
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,57.5
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
260050,Park Farm,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.93
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.45
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.07
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.14
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,14.5
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,17.74
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,62.8
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.28
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.9
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-4.4
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.56
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.86
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,11.53
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,10.86
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
260050,Park Farm,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.1
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.44
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.93
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.04
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.23
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.9
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,11.03
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,13.27
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,49.9
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,43.1
260050,Park Farm,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.24
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-3.3
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.84
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,6.23
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.25
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.06
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-5.74
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.62
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.16
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,6.46
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,47.1
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
260050,Park Farm,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.2
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.3
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.22
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.58
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.32
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,7.04
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,49.8
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.91
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.48
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.8
