Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.2
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,10.95
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,8.39
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,0.58
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.45
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.59
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.91
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.68
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.61
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,10.15
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,7.09
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,50.3
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.13
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.55
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.89
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,-0.09
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,5.67
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.28
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.33
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.8
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.6
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,15.47
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,9.97
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,5.91
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,55.5
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.18
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.9
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.11
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.36
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.59
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,10.47
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,7.37
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,5.27
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,52.7
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.24
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.89
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.04
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.06
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.4
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,9.11
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,56.7
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-4.18
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.97
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.87
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.89
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.15
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,7.43
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.66
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.0
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-7.87
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.4
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.24
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.24
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,0.53
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.33
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.9
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.88
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.22
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.35
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,8.46
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,10.14
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,53.4
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.2
260050,Park Farm,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.94
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.73
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.66
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,13.39
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,12.76
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.01
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.13
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.96
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
