Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,18.91
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,19.28
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,17.65
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
260050,Park Farm,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,75.7
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.56
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.53
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,46.6
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.25
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,15.64
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,22.13
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,10.39
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,67.9
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
260050,Park Farm,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.22
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.93
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,16.39
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,17.8
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,18.41
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,79.4
260050,Park Farm,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,79.2
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,11.88
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,42.5
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,50.3
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,9.31
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,22.55
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,12.11
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,67.8
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
260050,Park Farm,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.65
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,32.6
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.04
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.69
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.2
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,13.88
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,18.47
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,12.4
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,57.2
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
260050,Park Farm,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.13
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.56
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,12.04
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,20.0
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,8.89
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,65.5
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.7
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
260050,Park Farm,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.81
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.89
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.66
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.54
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,12.15
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,15.05
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,12.87
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
260050,Park Farm,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.04
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.76
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,36.5
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.73
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,18.94
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,16.32
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,15.91
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.3
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
260050,Park Farm,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,71.7
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.85
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.9
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.67
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.16
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,13.06
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,16.4
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
260050,Park Farm,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.4
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.04
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.39
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.69
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,13.04
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,11.55
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,13.32
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.18
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.79
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.62
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.71
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.76
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,14.99
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,13.81
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,19.92
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,70.1
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
260050,Park Farm,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.16
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
