Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.59
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,19.68
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.97
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,21.72
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,54.9
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.8
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.7
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,10.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,33.4
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.71
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.11
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,23.6
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,17.33
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,57.4
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
260050,Park Farm,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.86
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.09
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.19
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.46
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,19.73
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,12.05
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,13.38
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.6
260050,Park Farm,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.6
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.87
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,17.19
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,10.91
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,11.43
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
260050,Park Farm,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.1
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.52
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,0.63
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.24
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.78
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,17.05
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.33
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,10.35
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,47.7
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,14.37
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,11.0
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,9.09
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.7
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,28.9
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,14.57
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,9.59
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
260050,Park Farm,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.64
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,13.73
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,10.49
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,40.9
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.78
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,29.0
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.26
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,9.59
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,10.35
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,34.7
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,29.1
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,9.55
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,11.56
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,11.18
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,34.0
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,54.6
260050,Park Farm,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
