Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,10.24
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,8.3
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,11.77
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.9
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.0
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,29.2
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,7.87
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,11.85
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,12.56
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,33.7
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
260050,Park Farm,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.36
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,8.99
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,9.53
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,27.8
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
260050,Park Farm,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.23
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,29.3
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,12.72
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,29.4
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,13.86
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,10.1
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,36.0
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,11.87
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,32.3
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.8
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,29.5
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,11.21
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,11.1
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,9.13
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,30.7
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.8
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
260050,Park Farm,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,29.6
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,9.23
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,8.06
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,10.4
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,26.5
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
260050,Park Farm,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.98
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,29.7
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,12.34
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,8.96
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,31.4
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.56
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,29.8
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,11.85
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,10.43
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,8.01
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,32.0
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.7
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
260050,Park Farm,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,10.64
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,12.75
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,8.72
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,32.6
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
260050,Park Farm,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.29
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
