Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,29.9
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.4
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.13
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,7.62
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,37.6
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.9
260050,Park Farm,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,30.0
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.62
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,9.09
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,28.7
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,8.51
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,10.07
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,9.22
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,29.2
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,30.1
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,9.68
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,10.13
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,29.1
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
260050,Park Farm,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.75
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.7
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,30.2
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,10.45
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,7.41
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,9.82
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,11.48
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,9.81
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,8.66
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,30.3
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,56.8
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,10.27
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,8.56
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,10.95
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,27.7
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,9.43
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,10.63
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,9.98
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,29.7
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,8.18
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,27.3
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,9.68
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.07
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,8.69
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,28.7
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.48
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,12.26
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,9.93
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,8.48
