Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
260050,Park Farm,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.03
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.14
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,12.55
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,9.18
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,32.4
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.9
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.3
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,12.53
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,10.79
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,8.9
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
260050,Park Farm,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.6
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-07 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,12.95
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.05
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,9.5
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,32.1
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.2
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-07 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,11.77
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,10.68
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,9.76
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,32.0
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-07 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,9.55
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,8.56
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,9.58
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,30.1
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.6
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-07 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,10.46
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.25
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-07 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,10.67
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,9.89
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,14.97
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,36.8
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.37
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.94
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-07 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
260050,Park Farm,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,11.82
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,9.32
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,93.4
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.59
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-07 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,64.0
260050,Park Farm,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,12.56
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,10.9
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,23.48
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,54.6
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
260050,Park Farm,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.65
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.7
260050,Park Farm,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,22.49
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,11.39
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,21.77
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
260050,Park Farm,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
