Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.93
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.77
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.0
260050,Park Farm,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,22.48
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.9
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,22.38
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,56.0
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.99
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,21.41
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,10.75
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,14.65
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
260050,Park Farm,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.32
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.4
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,21.24
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,12.35
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,15.19
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,91.7
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
260050,Park Farm,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.4
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.1
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.67
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.17
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.1
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.17
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,20.64
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,12.99
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.8
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,48.0
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
260050,Park Farm,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.1
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,20.46
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,14.58
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,56.2
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,64.2
260050,Park Farm,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.68
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,21.24
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,12.38
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,12.14
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
260050,Park Farm,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.87
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.79
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.51
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.7
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,21.57
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,13.36
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,15.84
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.4
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
260050,Park Farm,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.8
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.82
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,22.43
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.35
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,15.68
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,50.6
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
260050,Park Farm,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.44
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.3
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.92
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,23.36
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,15.46
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,15.52
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,68.5
260050,Park Farm,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.59
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,23.34
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,15.62
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,15.06
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,53.3
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,100.2
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
260050,Park Farm,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.15
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.71
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.5
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,27.31
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,16.86
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,17.35
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,60.4
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
