Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.02
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.67
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,24.72
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,20.48
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,20.35
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,46.8
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,86.6
260050,Park Farm,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.29
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.71
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.12
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.34
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.5
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.78
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,27.32
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,22.7
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,24.79
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,46.1
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
260050,Park Farm,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.7
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.88
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,52.7
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,29.0
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,23.72
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,20.05
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,122.2
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,99.6
260050,Park Farm,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.7
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.44
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.1
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,28.21
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,21.82
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,18.36
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,63.0
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
260050,Park Farm,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,79.9
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.41
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.68
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.15
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,34.1
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,28.19
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,22.34
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,19.29
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,63.8
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,120.2
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
260050,Park Farm,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.04
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.01
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.07
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,24.54
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,20.15
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,21.88
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
260050,Park Farm,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.36
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.96
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.21
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.4
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.13
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,54.6
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,29.42
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,27.22
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,23.43
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,60.8
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,126.3
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
260050,Park Farm,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.52
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.48
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.88
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.75
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.5
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.32
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,37.2
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,63.4
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,35.75
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,26.43
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,24.22
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,74.4
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,151.4
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
260050,Park Farm,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,32.0
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.65
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.09
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.72
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.7
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.42
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,64.3
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,32.64
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,19.63
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,30.81
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,70.0
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,140.8
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
260050,Park Farm,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,130.6
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.8
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.35
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.93
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.88
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,57.7
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,28.71
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,21.75
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,26.33
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,59.7
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.3
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
260050,Park Farm,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,113.0
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.0
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.44
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,38.7
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.2
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.85
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.46
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.01
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
