Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,52.1
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.91
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,57.4
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,25.15
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,19.5
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,70.4
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,107.3
260050,Park Farm,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.68
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.17
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.54
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,13.82
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,56.9
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,33.15
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,18.52
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,19.01
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,80.8
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
260050,Park Farm,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.04
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.85
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.81
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,41.2
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.19
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.08
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.81
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,58.8
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.96
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.82
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,57.5
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,35.04
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,19.17
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,24.03
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,75.6
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,147.9
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
260050,Park Farm,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.57
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.87
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.05
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,37.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.99
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,60.7
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,36.54
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,18.8
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,26.29
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,79.3
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.3
260050,Park Farm,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,27.3
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.14
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.01
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.09
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.7
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,15.67
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,65.0
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,34.25
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,21.05
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,21.05
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,80.1
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.3
260050,Park Farm,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.66
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.62
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,42.9
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.57
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.39
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.8
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.05
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,28.95
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,22.32
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,22.08
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
260050,Park Farm,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.23
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.46
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.27
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.3
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,22.88
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,21.62
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,21.0
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,55.8
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
260050,Park Farm,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.2
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,38.2
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.8
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.79
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.08
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,21.55
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,26.34
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,17.17
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,66.1
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
260050,Park Farm,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.61
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.22
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.5
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.68
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.9
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,26.98
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,26.2
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,21.0
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,62.3
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
260050,Park Farm,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.8
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.43
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.43
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.67
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.47
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.04
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,39.7
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,25.59
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,28.34
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,19.31
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,67.9
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,118.8
260050,Park Farm,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.83
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.41
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.4
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,23.95
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,24.58
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,21.4
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
260050,Park Farm,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
