Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.41
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.87
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.73
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.79
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,15.25
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.53
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.12
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,20.73
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,28.53
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,16.46
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,69.3
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
260050,Park Farm,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.08
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.51
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,16.6
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.8
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.41
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,17.11
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,25.76
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,14.99
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,70.1
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,111.5
260050,Park Farm,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.76
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.99
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.8
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,20.41
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,19.14
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,20.53
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.3
260050,Park Farm,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.3
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.41
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.12
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.15
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,19.46
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,15.9
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,16.78
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,57.5
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
260050,Park Farm,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.41
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.81
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.45
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,31.8
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.23
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,13.41
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.67
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,55.3
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,65.5
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,22.74
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,19.69
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,16.86
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,55.9
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
260050,Park Farm,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,75.9
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,-0.96
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.8
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.76
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.73
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,40.0
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.17
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.74
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,61.6
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,19.79
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,24.91
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,13.79
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,63.4
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.0
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
260050,Park Farm,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,64.6
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.02
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.01
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.79
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,33.4
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.19
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.93
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.9
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,19.6
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.69
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,4.49
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,75.2
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
260050,Park Farm,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.15
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,-2.22
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.39
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.64
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.36
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.08
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.13
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,22.33
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,15.77
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,12.61
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
260050,Park Farm,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,60.7
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.73
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.03
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.88
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.07
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.63
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,18.85
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.68
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,18.18
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,84.1
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
260050,Park Farm,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.8
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.39
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.15
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.96
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,51.7
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,52.1
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,22.16
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,13.51
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,16.76
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
260050,Park Farm,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.83
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.01
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.95
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.42
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.8
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
