Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,18.31
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,12.55
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,12.48
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.56
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.48
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.8
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.61
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.37
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.6
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.32
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.7
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,19.11
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,10.17
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,11.74
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,64.2
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.63
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.72
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.58
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.47
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.19
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,12.77
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,11.72
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.02
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.82
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.59
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.22
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.57
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.7
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,15.84
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,11.84
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,8.42
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,59.6
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.37
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.29
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.51
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.04
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.21
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,38.8
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.87
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,13.44
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,59.4
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.56
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-7.67
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.94
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.48
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.36
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.63
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,4.77
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,-0.71
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.21
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-8.14
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.88
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.77
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.32
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.17
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,7.51
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,-4.55
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,-0.85
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.85
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.98
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-8.53
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.0
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-3.1
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,34.3
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.93
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.1
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.09
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,3.3
260050,Park Farm,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,1.02
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,0.44
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,39.7
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-5.98
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-7.58
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-11.18
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.1
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.31
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.42
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.59
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.16
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.4
260050,Park Farm,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,-1.74
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.02
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.43
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-10.47
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.7
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.03
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.79
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.32
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.29
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,4.7
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,-5.35
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,55.3
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,-8.51
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.18
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-12.08
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,51.5
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.3
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.16
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.55
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.67
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,4.9
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,-5.58
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,-5.89
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,-3.23
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
