Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.77
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.09
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.43
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,-3.05
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.13
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.34
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.1
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,-3.81
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,-7.59
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,-7.16
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,44.6
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-4.68
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-7.28
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-13.19
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.65
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.25
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.0
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,4.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,3.6
260050,Park Farm,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,-0.72
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,-8.54
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,-6.87
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-8.78
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-8.81
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-12.99
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.1
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.7
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-3.39
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-2.2
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-0.01
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.52
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.21
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.3
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,-2.87
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,-12.42
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,-4.98
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-9.38
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.6
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-16.35
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,68.0
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.26
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.67
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.45
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,-7.04
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,-7.52
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,-8.83
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,42.6
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.9
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-9.78
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-17.53
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.0
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,72.6
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.29
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.14
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.57
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,-9.67
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,-9.53
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,31.3
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-10.7
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-9.67
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-17.69
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,73.2
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,-1.49
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.08
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.51
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,-5.55
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,-9.25
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,-7.82
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,42.6
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-9.29
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-9.66
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-16.55
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.7
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.6
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.61
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.1
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.62
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,-0.25
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,-2.62
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,-10.3
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,-6.23
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
260050,Park Farm,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-7.62
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-9.52
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-16.61
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.1
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.82
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,-0.12
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,-9.87
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,-4.42
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,53.3
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
260050,Park Farm,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.21
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.13
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-8.7
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.21
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.26
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,5.54
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,0.72
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,52.6
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,50.8
260050,Park Farm,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.09
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.17
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-17.55
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.1
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,75.1
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.66
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,-0.1
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.06
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.04
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,-3.73
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,-5.95
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,-8.92
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.42
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-8.59
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-14.83
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,38.1
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
