Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,-3.33
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,-3.61
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,-5.57
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.4
260050,Park Farm,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.08
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.81
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-7.75
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.53
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.25
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,42.8
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-4.32
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.67
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-9.81
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.09
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.08
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.06
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,0.44
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,0.02
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.65
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-2.09
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.11
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.21
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.14
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.02
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,10.2
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,6.78
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.68
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.31
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-10.28
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.06
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.55
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.87
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.2
260050,Park Farm,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
260050,Park Farm,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.41
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-6.0
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-8.44
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.4
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.39
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.3
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.4
260050,Park Farm,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.14
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.4
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-11.12
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.01
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.72
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.6
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.8
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.69
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-6.23
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.26
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-9.95
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,-3.44
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.83
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-0.27
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.41
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.39
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,-6.19
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.71
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.31
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-11.02
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.18
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,-0.79
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.69
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.5
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.06
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,-2.05
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.02
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,46.1
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
260050,Park Farm,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.78
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.66
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.69
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-4.11
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.52
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.97
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,-1.22
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,-10.66
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,59.2
260050,Park Farm,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.88
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.91
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-6.32
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.68
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,8.05
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.72
