Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.83
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-9.19
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.65
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.3
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.41
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,0.47
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,7.12
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,45.6
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.09
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.56
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-7.7
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.71
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.04
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,8.73
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,5.73
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,46.0
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,35.1
260050,Park Farm,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.67
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-5.18
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.35
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.5
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,13.96
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,16.46
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,5.42
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,61.5
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
260050,Park Farm,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.18
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.56
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,10.58
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,15.03
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,10.0
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
260050,Park Farm,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.1
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.19
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.49
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.93
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.5
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.4
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,11.7
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,14.77
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.0
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.7
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
260050,Park Farm,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.72
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.26
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,13.44
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.38
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,7.93
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,49.7
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
260050,Park Farm,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.67
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.1
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.41
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.25
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.01
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,10.91
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,8.05
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.1
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.16
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-2.29
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.55
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.75
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.79
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,14.14
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,8.93
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
260050,Park Farm,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.76
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.07
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.19
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.33
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.99
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,8.98
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.48
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.18
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.01
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,12.29
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,9.94
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.27
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
