Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,8.23
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,8.07
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,13.6
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,54.1
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.36
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.05
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,12.24
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,12.36
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,11.43
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,50.4
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
260050,Park Farm,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,55.9
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.75
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.15
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.51
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.9
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,9.72
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.41
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,21.25
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,59.4
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,55.7
260050,Park Farm,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.96
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.02
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,12.36
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.92
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,16.73
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,50.4
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
260050,Park Farm,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.64
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,12.42
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,11.37
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,16.64
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,62.0
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.21
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.57
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.1
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.09
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,22.92
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.84
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,22.61
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
260050,Park Farm,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.63
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,43.7
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,56.8
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,24.42
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,22.19
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.74
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,65.6
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,95.3
260050,Park Farm,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.43
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,21.1
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,17.78
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,18.71
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
260050,Park Farm,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.82
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.31
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.12
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.3
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,17.08
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,18.96
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,20.47
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
260050,Park Farm,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.8
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.65
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.11
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.3
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,16.58
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,17.51
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,16.75
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
260050,Park Farm,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,14.68
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,17.48
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,17.61
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.4
260050,Park Farm,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,78.1
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
