Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.83
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.09
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.43
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,17.07
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,23.5
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,14.06
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
260050,Park Farm,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.8
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.89
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,46.2
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.59
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,21.58
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,18.55
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,52.8
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
260050,Park Farm,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.59
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.69
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.44
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,17.76
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,22.57
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.4
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
260050,Park Farm,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.27
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.38
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.43
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.96
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.23
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.7
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,18.25
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,16.87
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,22.46
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
260050,Park Farm,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.48
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.11
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.95
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.64
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,18.37
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,21.56
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,21.02
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
260050,Park Farm,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.23
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,20.27
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,16.49
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,17.27
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,48.6
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
260050,Park Farm,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.6
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,17.46
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,12.13
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,16.46
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,50.6
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,80.3
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
260050,Park Farm,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,73.5
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.66
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,30.3
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,14.83
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,11.53
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,10.0
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
260050,Park Farm,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,39.0
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,16.67
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,18.73
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,12.37
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,55.0
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.69
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.03
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,15.35
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,17.18
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,16.18
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,45.5
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
260050,Park Farm,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.86
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
