Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,13.75
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,14.37
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,14.98
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,43.6
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
260050,Park Farm,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,12.27
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,12.47
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,14.4
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,43.6
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,60.0
260050,Park Farm,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,12.22
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,8.59
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,14.09
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,41.1
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.9
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.51
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,13.56
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,17.47
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.9
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
260050,Park Farm,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.2
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,12.65
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,8.64
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,37.5
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,30.4
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.78
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,8.39
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.75
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,36.6
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,49.5
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,10.19
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,11.19
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,9.36
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,35.1
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
260050,Park Farm,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,10.29
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,8.94
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.61
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,32.3
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.62
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,11.62
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,11.24
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,7.7
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,35.0
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,30.5
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.72
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,7.63
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,8.61
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,30.6
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.5
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,14.28
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,10.28
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,36.7
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
