Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,13.04
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,9.96
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,9.91
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,32.7
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.63
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,9.14
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,9.97
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,28.2
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,8.72
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,10.64
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,31.0
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
260050,Park Farm,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,30.6
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,8.78
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,27.0
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
260050,Park Farm,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,30.7
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,9.15
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.22
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,8.03
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,30.9
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
260050,Park Farm,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.1
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.48
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,29.1
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,9.88
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,9.28
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,28.2
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.1
260050,Park Farm,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,12.2
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,10.01
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,32.3
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,47.9
260050,Park Farm,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.99
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,7.86
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,9.28
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,29.0
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
260050,Park Farm,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.08
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,10.05
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,29.5
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,4.8
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
