Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,12.73
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.43
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,8.71
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.94
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,4.9
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.8
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,9.39
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,9.16
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,33.1
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,4.8
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,12.22
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,9.26
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,8.59
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,30.3
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.08
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.21
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,8.63
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,26.4
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.9
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,8.1
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,11.27
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,8.45
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,32.9
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
260050,Park Farm,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.35
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,12.01
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,32.6
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
260050,Park Farm,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,42.7
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.09
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.1
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,8.63
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,12.66
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,8.28
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,36.4
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
260050,Park Farm,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.65
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.5
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,11.21
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,10.06
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,8.49
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,32.7
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,11.87
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,9.08
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,8.51
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,31.9
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
260050,Park Farm,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.43
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.77
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,12.18
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,9.9
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,11.68
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,28.9
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.0
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,8.41
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,10.25
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,31.7
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.07
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
