Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,5.0
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,12.32
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,10.66
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,11.19
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,30.5
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
260050,Park Farm,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.11
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,8.61
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.24
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.68
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.87
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,10.96
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,12.64
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,31.4
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
260050,Park Farm,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.63
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.74
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,11.01
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,12.06
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,30.7
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,53.9
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.11
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.54
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,9.04
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,11.25
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.7
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,11.71
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.64
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.4
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.81
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,34.6
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,60.9
260050,Park Farm,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,19.18
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,10.62
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,26.71
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,59.0
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.52
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.63
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,20.22
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,9.09
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,27.16
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,64.5
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,45.2
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,36.0
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.6
260050,Park Farm,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,22.23
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.87
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,27.99
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,96.6
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.12
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,20.65
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,10.3
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,22.87
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,52.3
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
