Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,13.54
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,9.41
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,17.58
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,39.2
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.99
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,5.6
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,11.9
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,11.41
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,14.75
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,35.3
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
260050,Park Farm,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,66.9
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.63
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,11.61
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,11.87
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.97
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.17
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,52.4
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,12.78
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.19
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,22.93
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
260050,Park Farm,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,97.9
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.03
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.5
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,11.6
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,22.87
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,50.6
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
260050,Park Farm,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.65
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.54
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.2
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.8
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,12.66
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,12.19
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,26.15
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,58.4
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
260050,Park Farm,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.27
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.46
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,14.48
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,13.6
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,22.51
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,96.5
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.49
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.39
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.59
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.0
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,14.01
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,11.85
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,22.72
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,48.1
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
260050,Park Farm,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.6
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.85
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,14.65
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,16.47
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,20.64
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,42.2
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
260050,Park Farm,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.48
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.5
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.13
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,18.9
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,19.09
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,41.4
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
260050,Park Farm,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.8
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.16
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.54
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.59
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.7
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.51
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.01
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.4
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,20.9
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,19.31
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,17.73
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,47.3
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.25
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.64
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.83
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
