Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.72
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,19.09
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.61
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,18.07
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,85.4
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,79.4
260050,Park Farm,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,77.1
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.51
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.97
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.38
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,21.55
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,22.07
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,19.04
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
260050,Park Farm,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.06
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.97
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.33
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,31.1
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,24.91
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,21.7
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,21.35
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.9
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
260050,Park Farm,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.2
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.92
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.33
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,23.17
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,18.86
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.25
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
260050,Park Farm,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.22
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.56
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.7
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,24.35
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,21.43
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.77
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
260050,Park Farm,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.0
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.13
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.18
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,28.12
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,24.45
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,22.29
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,59.6
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
260050,Park Farm,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.47
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.48
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.09
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,54.6
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.31
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,30.82
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,24.3
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,26.62
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,103.4
260050,Park Farm,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.4
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.18
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.31
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.97
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.7
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,49.4
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.15
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.06
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.2
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
260050,Park Farm,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,29.82
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,20.29
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,23.59
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,63.9
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
260050,Park Farm,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.47
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.77
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.59
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.1
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.55
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.0
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,26.44
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,18.71
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,24.89
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.28
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.43
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,9.15
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.78
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.34
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.71
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.54
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,33.92
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.28
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,29.4
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,75.0
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,145.6
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
260050,Park Farm,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.1
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.21
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,45.7
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.99
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,38.6
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,43.2
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.74
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.88
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
