Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,30.83
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,22.31
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,22.21
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,66.9
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
260050,Park Farm,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.9
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.97
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.26
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,33.6
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.23
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.04
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.9
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.7
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,27.05
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,19.65
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,26.57
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,57.6
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.0
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
260050,Park Farm,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.4
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.24
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.01
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.8
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.29
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.22
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,31.07
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,17.12
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,29.46
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,68.6
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
260050,Park Farm,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.81
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.18
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,10.16
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,46.3
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.56
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,25.87
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,19.0
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,28.56
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,58.3
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,114.1
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
260050,Park Farm,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,120.9
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,9.48
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.6
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.18
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.96
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,45.7
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,55.7
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.65
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.48
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,24.37
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,21.94
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,24.82
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
260050,Park Farm,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.36
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,33.3
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.1
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.17
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.7
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,19.12
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,26.74
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,26.32
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,62.5
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
260050,Park Farm,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,111.6
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.43
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.55
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,30.0
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.28
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,20.84
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,21.98
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,25.54
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,59.0
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,94.3
260050,Park Farm,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.71
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.08
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,18.88
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,22.51
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,27.05
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,61.8
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.0
260050,Park Farm,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,114.9
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.07
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.24
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.49
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,20.93
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.46
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,23.83
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,59.9
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
260050,Park Farm,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.76
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,46.8
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.38
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.26
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.74
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,24.92
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,25.37
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,18.59
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,64.7
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
260050,Park Farm,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.3
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.33
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.44
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.36
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,27.88
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,22.73
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,66.7
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.6
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
260050,Park Farm,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.65
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
260050,Park Farm,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,33.5
