Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,15.32
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,18.09
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,62.2
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
260050,Park Farm,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.09
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.84
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.05
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.27
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.65
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,41.2
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.7
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,12.93
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,22.49
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,83.1
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
260050,Park Farm,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.25
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-3.41
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-6.13
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.61
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.9
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.61
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.81
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.3
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,16.36
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,9.44
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,69.7
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.51
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.16
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-9.45
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.24
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.29
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,11.03
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.24
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.66
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.41
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,12.37
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.61
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,43.2
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.14
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.2
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,13.91
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,13.37
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,5.0
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,65.0
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
260050,Park Farm,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.55
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.27
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.03
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.72
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.68
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.35
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,18.88
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,11.7
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,7.2
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,65.4
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
260050,Park Farm,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.17
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.58
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.9
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.17
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,35.7
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.5
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,12.07
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,16.71
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,9.79
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,56.2
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,72.8
260050,Park Farm,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.21
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,-1.63
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.52
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.48
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.72
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.2
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.76
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.96
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,34.1
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,25.38
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,13.14
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,80.9
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.3
260050,Park Farm,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,-1.23
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.56
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.66
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.91
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,16.78
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,17.16
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,5.2
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,70.2
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,78.8
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
260050,Park Farm,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.65
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.29
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.66
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.03
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,32.9
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.22
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.86
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.59
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,14.46
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.4
260050,Park Farm,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.99
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,38.9
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.25
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
260050,Park Farm,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,34.0
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,17.47
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.93
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,8.02
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,67.0
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,82.5
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
260050,Park Farm,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.27
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.54
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-15.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.0
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.53
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.39
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
