Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.99
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.1
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.46
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.27
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.9
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,-2.77
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,-4.9
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,-9.47
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,36.3
260050,Park Farm,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-9.24
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.47
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-12.69
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,42.7
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.3
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.12
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.91
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.37
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.07
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.01
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
260050,Park Farm,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.8
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.76
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,-1.06
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,-6.4
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,51.2
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-9.93
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-13.73
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,58.7
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.34
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.78
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,27.2
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.02
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,3.1
260050,Park Farm,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.7
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,-5.61
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,-8.18
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,57.2
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,44.1
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.42
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.93
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-10.13
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,44.5
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,-1.18
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.04
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.03
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.31
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.57
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.6
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,-5.42
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,5.7
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,-4.87
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,62.4
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.89
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.5
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.41
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.5
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,42.7
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-6.36
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.73
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-10.86
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,53.3
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,-1.2
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.69
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-1.93
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.24
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.1
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.39
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.4
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,-3.22
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,-2.5
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,-2.89
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,43.2
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-11.34
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-9.09
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-18.22
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,75.6
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,-3.31
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-2.14
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-3.24
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-1.88
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.77
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,-0.88
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.69
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,-12.85
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,-13.8
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,-12.2
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,39.3
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.6
260050,Park Farm,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-11.06
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.83
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-17.71
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,37.4
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,75.3
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,-2.67
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-2.86
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.44
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,-0.61
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-0.23
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,-12.25
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,-8.9
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,-12.64
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,45.0
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.55
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.67
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-11.74
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,44.2
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,42.1
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,56.8
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,-0.72
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-2.01
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.88
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.2
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,-4.86
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,2.35
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,-6.37
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,57.1
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.7
260050,Park Farm,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-11.8
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-4.06
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-15.99
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,36.4
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.9
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,68.8
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,-2.47
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.91
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-2.96
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.01
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.13
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,-10.64
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,-6.39
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,-8.43
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.47
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-6.38
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-15.21
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,65.3
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,-1.81
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.31
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.74
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.8
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.56
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.12
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,-0.71
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.65
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
