Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,-12.03
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,-11.21
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,-5.74
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.17
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.99
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.84
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.11
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.88
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,8.76
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,6.71
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,9.9
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,44.8
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.55
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.12
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.67
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.41
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.9
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.73
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,13.75
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,14.46
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,70.4
260050,Park Farm,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-0.21
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.52
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.89
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.27
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,12.63
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,20.95
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,63.7
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
260050,Park Farm,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-9.36
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-7.4
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-14.13
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.6
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,36.6
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,63.2
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,-2.32
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-3.23
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.56
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.8
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,-0.38
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.15
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,-9.66
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,-2.21
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.1
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.93
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.67
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.02
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.43
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.17
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.91
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,1.57
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,7.99
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,5.88
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,47.5
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-9.75
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-7.59
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-14.81
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,24.9
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,64.1
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,-1.22
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-2.08
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.71
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,-0.22
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,-8.9
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,-4.1
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,-3.03
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.4
260050,Park Farm,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.05
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.53
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.92
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.16
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.93
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.42
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.2
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,6.75
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,8.42
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,10.15
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,45.3
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-6.4
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.45
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-11.46
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,-0.03
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.2
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.17
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.3
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.75
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,-2.96
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,44.0
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.1
260050,Park Farm,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.6
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.59
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.22
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.62
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.5
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,7.92
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,10.31
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.65
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.14
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.87
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.94
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.72
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.42
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,10.08
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,46.8
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
260050,Park Farm,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.89
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.07
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.81
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.26
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.86
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
