Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.96
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,11.21
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,13.98
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,49.1
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.68
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.11
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-10.78
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.4
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-1.04
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-0.15
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.1
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.55
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.48
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,4.68
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,-3.14
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,-1.41
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.1
260050,Park Farm,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,-7.7
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-7.14
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-10.32
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.98
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.4
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.7
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,-0.05
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,-5.83
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,-9.64
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,-0.12
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,51.4
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.66
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.18
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.62
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.35
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
260050,Park Farm,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-6.74
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.22
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-10.14
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.4
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.21
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,-1.07
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,0.19
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-7.82
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.28
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-9.81
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,42.3
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.7
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
260050,Park Farm,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,-0.29
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-7.61
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.44
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.47
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.38
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.31
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,1.31
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,5.21
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,44.7
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-6.69
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.1
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,35.0
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.26
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.54
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.52
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,-1.58
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,9.63
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,54.3
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.71
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-7.81
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.43
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,4.63
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.31
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.4
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,-0.28
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.01
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.46
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,3.7
260050,Park Farm,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,11.07
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,2.82
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,31.3
260050,Park Farm,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.26
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.93
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-6.28
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
