Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,6.81
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,3.59
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.0
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,-5.32
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.49
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,30.3
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.44
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,9.9
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,7.67
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,2.98
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,58.4
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
260050,Park Farm,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.77
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.47
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,-2.71
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.63
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,9.42
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,13.45
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,51.9
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
260050,Park Farm,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.09
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.11
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.79
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.38
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.18
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,31.3
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.71
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,16.03
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,5.09
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,9.41
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,62.5
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.4
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
260050,Park Farm,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.9
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.98
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.95
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.71
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.83
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.95
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.15
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,6.34
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,9.52
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,-1.64
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.4
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.3
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,6.58
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,38.1
260050,Park Farm,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.65
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.67
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.91
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,10.68
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,55.3
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.6
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.15
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.53
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.75
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,12.93
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,10.87
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.22
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.65
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.1
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.9
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,28.6
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,13.16
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,8.96
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,7.08
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,50.2
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.14
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.41
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.06
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.57
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.91
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,9.77
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,14.21
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,12.27
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.3
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,66.1
260050,Park Farm,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.4
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.6
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.42
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.26
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.55
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.2
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,12.52
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,12.64
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,15.53
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,57.3
260050,Park Farm,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.14
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.26
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.46
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.61
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
