Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.2
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.67
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,21.65
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,11.62
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,16.01
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
260050,Park Farm,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.2
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.6
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,0.08
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.35
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.49
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,58.0
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,25.07
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.21
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,70.7
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.7
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.33
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.69
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.14
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.8
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.1
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,19.89
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,17.26
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.11
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
260050,Park Farm,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.83
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.9
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.55
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,18.61
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,12.28
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,22.1
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,56.0
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
260050,Park Farm,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.71
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.87
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.92
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,10.63
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,15.2
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,14.88
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,46.3
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
260050,Park Farm,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,15.63
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,11.88
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,14.52
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,48.4
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.6
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.64
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.69
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,15.5
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,11.7
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,14.79
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,52.3
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
260050,Park Farm,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.97
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.98
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.86
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,12.95
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,19.44
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,17.42
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
260050,Park Farm,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.53
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.14
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,11.28
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,11.05
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,14.62
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,41.8
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
260050,Park Farm,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.84
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,10.8
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,9.77
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,15.28
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,43.2
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.41
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,11.7
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,8.17
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.9
