Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,41.5
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,12.81
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,10.43
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.23
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,39.3
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
260050,Park Farm,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.1
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,13.93
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,10.41
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,13.51
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
260050,Park Farm,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.8
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.93
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,14.81
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,9.44
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,11.11
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,38.2
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.02
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.13
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,11.91
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,11.94
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,11.68
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,33.5
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
260050,Park Farm,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.03
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.54
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,11.09
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,8.4
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,40.5
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.27
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.39
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,10.1
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,8.95
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
260050,Park Farm,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.09
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.6
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.11
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,17.34
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,8.34
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,8.71
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,46.5
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.58
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,17.46
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,9.89
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,47.2
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
260050,Park Farm,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.96
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,13.93
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,10.28
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,11.53
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,32.5
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,65.7
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.8
260050,Park Farm,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,14.96
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,8.36
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,10.74
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,34.5
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
