Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,11.02
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,9.43
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,10.63
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,29.4
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,50.0
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.59
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.86
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,9.71
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,29.9
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.6
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.04
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.68
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,11.63
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,11.79
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,8.71
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
260050,Park Farm,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.62
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.6
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.45
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.34
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.62
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.45
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,11.01
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.62
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,9.77
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,41.3
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
260050,Park Farm,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,46.3
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.68
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,35.3
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,10.91
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.32
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
260050,Park Farm,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,11.26
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,13.13
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,9.21
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,33.8
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.5
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
260050,Park Farm,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,44.6
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.22
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,11.85
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,13.62
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,9.38
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,34.8
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.4
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,62.2
260050,Park Farm,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,12.83
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,11.52
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,8.47
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,33.5
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
260050,Park Farm,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,10.51
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,11.31
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,9.75
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,30.2
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
260050,Park Farm,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.23
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.14
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,10.35
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,12.01
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,7.51
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,36.9
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.2
260050,Park Farm,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
