Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.04
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.09
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.32
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,11.99
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,10.86
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,35.1
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,56.8
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
260050,Park Farm,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,11.69
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,12.75
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,7.89
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,37.2
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.23
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,13.88
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,9.85
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,7.83
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,37.9
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,16.74
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,9.64
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,41.6
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,32.9
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,16.44
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,8.96
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,8.98
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,39.2
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,73.8
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,15.95
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,8.08
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,9.03
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,38.0
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.12
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,33.0
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,15.27
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,10.24
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,11.1
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,33.8
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
260050,Park Farm,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.16
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,14.42
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.19
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,32.9
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.37
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,12.37
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.98
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,14.72
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,28.7
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.6
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
260050,Park Farm,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.96
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.86
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,33.1
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,13.23
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,9.46
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,16.88
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,35.8
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.9
