Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,33.2
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.69
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.38
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,17.84
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,40.7
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,18.77
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,10.14
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.34
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,43.8
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
260050,Park Farm,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.87
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,17.16
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
260050,Park Farm,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,33.3
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,23.9
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,9.91
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,24.32
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,60.0
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,103.3
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
260050,Park Farm,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.33
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.28
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,18.54
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,8.63
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,22.25
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,53.8
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.51
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,14.97
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,12.59
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,15.15
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,38.2
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
260050,Park Farm,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.9
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.57
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-13 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,13.1
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,10.79
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,10.94
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,31.8
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,50.6
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,13.12
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,9.35
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,10.86
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,33.4
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,14.67
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,11.37
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,35.6
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
260050,Park Farm,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,51.6
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,13.65
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,10.84
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,10.62
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.25
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,11.74
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,13.16
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,36.3
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.2
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.85
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.46
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,13.42
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,9.45
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,17.85
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,41.2
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
260050,Park Farm,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,77.3
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
