Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.88
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,13.76
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,11.17
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,18.87
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,40.4
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,65.2
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
260050,Park Farm,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.11
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.3
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.12
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,14.9
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.79
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,18.89
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,40.5
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,69.2
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
260050,Park Farm,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.4
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.57
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.9
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.61
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.7
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
260050,Park Farm,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,15.0
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,14.36
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,21.68
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,44.4
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,68.7
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
260050,Park Farm,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.23
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.29
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,16.92
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,13.84
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,17.41
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,41.3
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
260050,Park Farm,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.9
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.9
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.17
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.89
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.52
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.76
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.47
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,15.38
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.25
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,42.6
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.0
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
260050,Park Farm,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.04
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.63
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.85
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.74
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.39
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,18.87
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,17.82
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,20.64
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,43.1
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,78.1
260050,Park Farm,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.49
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,18.78
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,17.03
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,18.88
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,43.3
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.7
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
260050,Park Farm,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.42
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.4
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.88
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.94
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.6
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.12
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.57
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.52
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
260050,Park Farm,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,19.75
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.61
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
260050,Park Farm,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.31
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.02
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.71
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.31
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.65
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.69
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.67
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.34
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,23.21
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.66
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,24.55
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,49.0
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
260050,Park Farm,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.47
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.0
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.85
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,26.8
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,57.4
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.93
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,19.79
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,16.15
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,32.66
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,70.4
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
260050,Park Farm,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,135.8
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.62
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,N Current (RMS),A,37.8
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.9
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.06
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
