Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.44
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,22.14
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,15.83
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,33.55
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,70.2
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.0
260050,Park Farm,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.66
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,11.7
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,N Current (RMS),A,35.2
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,49.7
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.55
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.7
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.52
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.14
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.6
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.8
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.38
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,27.12
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,20.47
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,32.73
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
260050,Park Farm,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,135.7
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,N Current (RMS),A,30.3
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.01
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.67
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.67
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.26
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.2
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,67.4
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.77
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,23.59
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,23.15
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,34.28
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,59.6
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
260050,Park Farm,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.39
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.41
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.3
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,25.19
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,23.19
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,29.51
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,56.0
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.4
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.9
260050,Park Farm,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,123.8
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.61
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.55
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.35
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.22
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,15.15
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.37
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.94
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,50.2
260050,Park Farm,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,29.55
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,28.11
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,30.41
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,56.4
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,128.6
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
260050,Park Farm,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.84
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.53
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.92
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.18
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.73
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.32
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.8
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.21
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,31.88
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.71
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,23.5
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.6
260050,Park Farm,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.88
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.27
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.0
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.14
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.64
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.94
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.6
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,32.53
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,23.87
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,23.7
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.9
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,102.2
260050,Park Farm,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.47
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.08
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,37.6
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.2
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.73
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.86
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,69.6
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.8
260050,Park Farm,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,37.9
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,21.56
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,24.29
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,78.6
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
260050,Park Farm,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.54
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.18
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.97
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.25
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.16
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.47
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,68.8
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
260050,Park Farm,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,35.71
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,25.21
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,25.98
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,71.6
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.4
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
260050,Park Farm,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,111.1
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.66
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,N Current (RMS),A,26.9
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.5
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.63
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.77
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.2
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.38
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.2
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.52
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,60.2
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,34.14
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,22.76
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,28.49
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
260050,Park Farm,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.36
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.22
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,N Current (RMS),A,30.2
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.27
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.8
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.31
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,33.49
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,22.94
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,26.71
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,67.8
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,143.5
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
260050,Park Farm,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.91
