Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.24
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.02
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.06
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.79
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,41.1
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.21
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.85
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
260050,Park Farm,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,32.32
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,31.77
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,26.04
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,64.4
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.3
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.1
260050,Park Farm,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.83
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.17
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,14.2
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.4
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.0
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.34
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,27.5
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.0
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.56
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.9
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.5
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.5
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.91
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.6
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,39.65
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,29.59
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,31.78
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,68.4
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.6
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
260050,Park Farm,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.76
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.82
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,15.92
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,N Current (RMS),A,41.1
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,67.0
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,13.19
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,35.7
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,54.6
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.67
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.51
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.9
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,39.83
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,35.13
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,37.04
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,67.6
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.0
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
260050,Park Farm,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,153.3
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.16
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.09
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,14.08
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,N Current (RMS),A,37.0
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,41.8
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,59.5
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.1
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.28
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,30.5
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.3
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.73
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.97
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.9
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.73
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.23
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.6
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,38.72
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,31.73
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,37.59
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,66.6
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
260050,Park Farm,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,155.1
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.26
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.58
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,18.18
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,N Current (RMS),A,54.2
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,52.1
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,76.8
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.28
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.66
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.24
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.51
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.5
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.4
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.14
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.4
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
260050,Park Farm,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,41.2
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,24.7
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,42.85
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,84.2
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
260050,Park Farm,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,178.0
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.83
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,12.98
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,N Current (RMS),A,43.4
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,50.7
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,56.7
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.55
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.77
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,40.1
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.71
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.38
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.73
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.3
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.66
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.97
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.08
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,42.75
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,25.95
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.82
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,78.1
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,178.1
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,110.4
260050,Park Farm,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.3
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.4
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.1
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.76
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.51
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,35.8
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,44.6
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.54
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.36
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,46.2
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.02
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.87
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,27.91
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,31.66
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,33.14
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,71.6
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.7
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.5
260050,Park Farm,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.73
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.91
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.88
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,N Current (RMS),A,33.3
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.39
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,35.8
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,33.0
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.12
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.48
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.05
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.24
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,30.86
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,28.64
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,31.3
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,67.3
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
260050,Park Farm,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.86
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.13
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,46.3
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.7
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.36
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.5
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,30.9
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.28
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.17
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.16
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.13
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,35.75
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,26.53
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,28.34
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,69.4
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.8
260050,Park Farm,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.2
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.2
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,13.6
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,10.94
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,N Current (RMS),A,38.3
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,57.5
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,47.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,8.23
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.5
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.83
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.89
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.84
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.1
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
260050,Park Farm,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.8
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,42.06
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.11
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,27.18
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,85.4
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,174.4
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
260050,Park Farm,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.42
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,12.52
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,45.5
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,54.2
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.54
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.22
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.13
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.5
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.8
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
