Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.89
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.43
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (RMS),A,31.4
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,39.92
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,31.29
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,29.16
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,75.6
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
260050,Park Farm,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,124.7
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.19
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.9
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.59
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.84
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.56
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.46
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.9
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,44.2
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.8
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,40.76
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,26.85
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.62
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,77.8
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,171.7
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,113.1
260050,Park Farm,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,16.37
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.46
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,N Current (RMS),A,40.3
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,70.4
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.12
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.26
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.8
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.3
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.06
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.76
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.37
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,42.8
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.97
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.76
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,74.6
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.2
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
260050,Park Farm,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.22
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.84
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,N Current (RMS),A,47.8
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,76.6
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.0
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,11.47
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.53
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,49.2
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.7
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,41.72
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,25.47
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,32.46
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,80.2
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
260050,Park Farm,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.4
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,21.51
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.94
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.82
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,N Current (RMS),A,51.0
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.1
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.82
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.25
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.87
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.6
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.59
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,45.0
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,29.97
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,31.28
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,83.1
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.1
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
260050,Park Farm,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.01
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,9.69
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.85
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.2
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,55.0
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.5
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.43
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,42.6
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,11.16
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.13
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.8
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,31.93
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,33.54
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,27.8
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,66.7
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,135.5
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
260050,Park Farm,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.23
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.54
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,14.36
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,51.9
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,60.6
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,8.22
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.62
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.83
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.38
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.3
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,63.4
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.4
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.12
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,39.74
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,23.51
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,31.66
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,78.6
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
260050,Park Farm,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,14.11
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.44
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,N Current (RMS),A,39.2
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,59.6
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.07
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,14.46
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.49
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.49
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.7
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.2
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,52.9
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.12
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,39.89
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,21.09
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,22.87
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,90.6
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.9
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
260050,Park Farm,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.95
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.54
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.37
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,13.2
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.25
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.86
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,56.2
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.9
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,29.01
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,23.13
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,18.01
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,71.1
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.7
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
260050,Park Farm,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.3
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.7
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.76
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,42.2
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,12.28
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.98
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.73
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.91
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,23.14
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,28.56
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,17.37
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,71.5
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,120.9
260050,Park Farm,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.55
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.39
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.17
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.06
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.02
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.6
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,26.13
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,19.21
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,21.32
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,61.2
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.2
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
260050,Park Farm,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.91
