Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.91
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.98
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.78
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.87
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,27.01
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,16.94
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,24.54
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,59.9
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.6
260050,Park Farm,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.21
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-1.52
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.66
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.56
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.82
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.7
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,58.3
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.18
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.4
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,29.62
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.36
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,18.34
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,67.6
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,126.3
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.0
260050,Park Farm,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.39
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.91
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.5
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,17.43
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.4
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.9
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,72.5
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,22.88
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,21.95
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,22.69
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,52.4
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
260050,Park Farm,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.94
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.21
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,23.54
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,97.2
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
260050,Park Farm,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,27.03
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,21.75
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,27.85
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,54.5
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
260050,Park Farm,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,117.7
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.02
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,21.0
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.58
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.16
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,16.73
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,45.3
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,69.2
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,28.95
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,20.87
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,26.69
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,58.0
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,123.8
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,90.5
260050,Park Farm,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,112.4
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.54
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.86
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.18
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.9
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,63.1
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,30.14
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,14.98
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,22.66
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,66.1
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
260050,Park Farm,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.54
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.32
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.35
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,18.1
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,14.26
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,15.77
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,46.7
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,81.4
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,64.1
260050,Park Farm,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,68.7
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.72
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.5
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.99
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.7
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
260050,Park Farm,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,17.45
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,12.26
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,17.46
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,45.0
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
260050,Park Farm,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.61
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.34
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,27.9
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,56.3
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.47
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,9.91
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,11.62
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,53.2
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.64
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.24
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-4.7
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.95
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.92
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.77
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.49
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.0
260050,Park Farm,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,47.8
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-1.86
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.22
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.1
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
