Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.74
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.65
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.0
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.8
260050,Park Farm,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,9.86
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,7.08
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,46.1
260050,Park Farm,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.73
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.34
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.56
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,6.66
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,4.42
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,10.14
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,43.2
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,40.6
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,47.3
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.59
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.22
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.24
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.07
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.81
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.66
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,7.29
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,9.44
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,48.3
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,41.7
260050,Park Farm,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-4.84
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.63
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-3.85
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.81
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.94
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,6.81
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,14.48
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,62.0
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-1.33
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.3
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.37
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.45
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,32.4
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.3
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,15.1
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,66.5
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
260050,Park Farm,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.24
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.98
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.25
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.8
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.6
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.98
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.25
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.1
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,9.89
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,8.94
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,11.8
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,44.5
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.24
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-5.26
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.77
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.38
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,5.4
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,8.85
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,7.03
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,8.26
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,42.8
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
260050,Park Farm,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.38
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.87
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-7.15
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.49
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.87
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.6
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,0.95
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,5.02
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,47.3
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,37.6
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
260050,Park Farm,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.13
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-2.68
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-9.01
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.7
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-1.06
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,0.04
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,0.66
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,0.08
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,4.52
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,45.1
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.2
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.67
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-6.1
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.15
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.5
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.54
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.2
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.79
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,9.99
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,4.5
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,53.2
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.78
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.24
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-4.81
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.41
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.26
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,9.24
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,5.81
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,10.73
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
260050,Park Farm,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,51.3
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.81
