Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.72
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.08
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,5.0
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,9.21
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,50.6
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-3.31
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-6.76
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,N Current (RMS),A,33.5
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.9
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-1.77
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,23.2
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.82
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.61
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,49.4
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.81
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,6.42
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.96
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,4.39
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,54.8
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
260050,Park Farm,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.15
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-6.92
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,-0.13
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.93
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.7
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.51
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.67
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,12.13
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,8.42
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,7.17
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,46.9
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
260050,Park Farm,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.43
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,14.41
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,N Current (RMS),A,51.3
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.41
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.41
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.1
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.87
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.16
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,27.09
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,18.15
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,63.1
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
260050,Park Farm,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.91
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,N Current (RMS),A,33.6
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,38.5
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,41.2
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.86
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.87
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,14.33
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,19.76
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,21.7
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,16.18
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,58.6
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,94.4
260050,Park Farm,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.81
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,N Current (RMS),A,33.8
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.21
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.02
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,36.9
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,25.27
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,12.55
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,14.41
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,66.0
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
260050,Park Farm,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.14
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.71
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.3
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.9
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.45
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.38
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.99
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.44
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,20.52
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,13.42
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,22.06
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,62.7
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,98.6
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,64.4
260050,Park Farm,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,94.8
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.05
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.53
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.1
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,0.99
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.83
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.88
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
260050,Park Farm,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,12.59
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,6.04
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,20.49
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,58.6
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
260050,Park Farm,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.37
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.53
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.29
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.55
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,14.18
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,7.27
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,9.58
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,50.7
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.54
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.11
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.71
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.92
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.8
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,13.54
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,5.06
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,8.72
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,53.4
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
260050,Park Farm,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.95
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.24
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-5.85
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.92
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.12
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.09
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.94
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.9
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
