Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
260050,Park Farm,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,6.28
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,-2.0
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,6.6
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,56.6
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,31.1
260050,Park Farm,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.13
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-3.69
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.95
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.38
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.81
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
260050,Park Farm,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,10.92
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,28.0
260050,Park Farm,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-1.32
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.52
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.34
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.44
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,39.8
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,14.27
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,10.23
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,14.68
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,52.0
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.97
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.4
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.15
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.66
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.24
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.8
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,18.27
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,16.22
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,19.4
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,74.1
260050,Park Farm,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.3
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.07
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.93
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,13.51
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,10.5
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,20.78
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,62.5
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
260050,Park Farm,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.12
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,30.3
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.52
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.59
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.08
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,13.01
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,15.61
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,44.8
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
260050,Park Farm,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,68.5
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.09
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.2
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.03
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,26.1
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.59
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.18
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,20.45
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,14.04
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,12.82
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,53.1
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.4
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.0
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,-1.42
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.38
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,N Current (RMS),A,33.6
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.69
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.3
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
260050,Park Farm,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,15.3
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,8.5
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,16.12
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
260050,Park Farm,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.8
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.87
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.68
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,N Current (RMS),A,38.5
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.51
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.92
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,15.47
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,33.0
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.7
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,64.6
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.11
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.3
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,26.61
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,8.95
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,26.87
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,78.6
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,113.6
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.92
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,0.31
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.67
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,N Current (RMS),A,39.2
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,35.8
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.48
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.09
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,25.3
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.39
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.44
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,6.41
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.5
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,76.4
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
260050,Park Farm,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,99.6
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.36
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.07
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,N Current (RMS),A,37.8
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.0
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.84
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.4
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,8.16
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,21.8
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,77.1
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
260050,Park Farm,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.17
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.84
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
