Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.68
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,16.52
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,8.19
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,18.06
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,53.3
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
260050,Park Farm,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.1
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.73
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.31
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.5
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.03
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,16.92
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,12.86
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,13.09
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,48.8
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
260050,Park Farm,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.17
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.53
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.4
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.38
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,34.8
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.6
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.66
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.4
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.52
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
260050,Park Farm,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,18.36
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,20.03
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,12.89
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,60.1
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
260050,Park Farm,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.42
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,-0.12
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.1
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.89
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.92
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.41
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,14.08
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,14.17
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,19.74
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,48.2
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.6
260050,Park Farm,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,85.8
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.39
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.57
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.95
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.03
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.58
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,15.59
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,15.57
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,17.96
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,56.5
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.1
260050,Park Farm,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.45
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.82
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.97
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.59
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,18.23
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.61
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,15.2
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
260050,Park Farm,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.39
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.16
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.6
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.9
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.57
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
260050,Park Farm,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,30.8
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,14.63
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,14.16
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,18.15
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,47.9
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
260050,Park Farm,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.69
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.98
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.96
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,13.77
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,12.83
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,15.11
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,47.3
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
260050,Park Farm,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.77
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.25
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.69
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.79
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,10.21
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.63
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,46.4
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,73.1
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
260050,Park Farm,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.49
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.07
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.92
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
260050,Park Farm,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,12.24
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,13.24
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,18.94
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,49.8
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
260050,Park Farm,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,N Current (RMS),A,24.0
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.9
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
