Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,13.28
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,10.48
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,19.61
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
260050,Park Farm,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.9
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.9
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
260050,Park Farm,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,13.26
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,13.34
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,20.35
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.56
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.3
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
260050,Park Farm,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,30.9
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,12.16
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,8.65
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.17
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,54.1
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.8
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.5
260050,Park Farm,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.4
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.75
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.93
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.83
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.48
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,12.78
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.38
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,45.2
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
260050,Park Farm,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.05
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.54
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,15.41
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.44
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,16.37
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,40.6
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.57
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.24
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,31.0
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,15.95
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,15.13
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,40.7
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.3
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.35
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.95
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,14.33
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.76
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,14.59
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
260050,Park Farm,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.47
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,13.38
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,10.44
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,38.2
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.3
260050,Park Farm,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,31.1
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.73
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.85
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,32.8
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,31.2
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,11.31
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.68
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,30.9
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.04
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.91
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,31.3
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,10.73
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.1
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,19.46
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,42.8
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
