Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.9
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
260050,Park Farm,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,12.8
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,10.28
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.83
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,36.4
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.2
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.97
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.73
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,15.04
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,8.9
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,7.4
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,41.0
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
260050,Park Farm,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,39.7
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.84
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,16.21
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,10.58
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,7.1
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,47.0
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
260050,Park Farm,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.35
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,13.22
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,8.17
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.84
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,13.09
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,9.19
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,8.12
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.3
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.22
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.02
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,17.32
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.51
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,8.33
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,45.9
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.26
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,16.79
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,9.12
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,45.8
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,75.2
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
260050,Park Farm,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.48
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.08
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.11
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,16.62
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,10.58
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,8.35
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,41.7
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,49.4
260050,Park Farm,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.09
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.96
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.85
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.05
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,34.9
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
260050,Park Farm,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,10.89
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.5
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,7.58
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,38.2
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
260050,Park Farm,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
