Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,10.94
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,8.28
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,7.86
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,30.8
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,39.7
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,N Current (RMS),A,5.7
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.38
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,7.59
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.52
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,31.2
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.2
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
260050,Park Farm,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,11.23
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,9.88
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,29.3
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.1
260050,Park Farm,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.6
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.0
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.78
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,29.1
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
260050,Park Farm,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.45
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.54
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.37
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,8.94
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,37.1
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.0
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.9
260050,Park Farm,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.72
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.51
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.32
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.7
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,12.94
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,13.5
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,7.66
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,39.4
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
260050,Park Farm,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.4
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.9
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.66
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.77
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.9
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.93
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,12.94
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,12.36
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,36.5
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
260050,Park Farm,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,38.5
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.77
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.61
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.29
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,11.05
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,34.1
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
260050,Park Farm,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,50.5
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.29
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.92
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,11.8
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,10.04
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,32.1
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
260050,Park Farm,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.27
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.84
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.93
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,13.03
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.09
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,40.2
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
260050,Park Farm,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.9
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.05
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.2
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.86
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.7
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,19.8
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.45
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,9.0
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
260050,Park Farm,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.91
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.46
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
