Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.9
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.73
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.23
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.6
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,22.31
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,12.45
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,58.6
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
260050,Park Farm,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.33
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,30.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.35
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,22.43
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.03
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,8.37
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
260050,Park Farm,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.88
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.24
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (RMS),A,30.8
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.4
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,22.64
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,12.55
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,8.29
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,62.5
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
260050,Park Farm,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.99
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.5
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.3
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.92
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (RMS),A,39.3
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,61.2
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,26.56
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,10.9
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,8.06
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,75.6
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
260050,Park Farm,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.25
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.44
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.76
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.95
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.67
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,N Current (RMS),A,18.8
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.51
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.9
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
260050,Park Farm,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,27.15
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,12.39
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,9.37
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,70.7
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
260050,Park Farm,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.69
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.2
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.3
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-13 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,21.63
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.13
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,8.75
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,55.3
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.1
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.7
260050,Park Farm,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.77
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,N Current (RMS),A,28.5
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-13 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,19.93
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,8.57
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,52.5
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.24
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.0
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.1
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.62
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,48.0
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-13 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
260050,Park Farm,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,20.55
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.66
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,9.48
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,53.7
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.2
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
260050,Park Farm,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.77
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.58
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-13 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,20.37
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,12.14
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,11.15
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,56.8
260050,Park Farm,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.06
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.4
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.25
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.69
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-13 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,21.63
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,9.36
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,21.5
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,49.5
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.0
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
260050,Park Farm,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.4
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.88
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.95
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
260050,Park Farm,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
