Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,22.25
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,10.03
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,19.62
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,51.6
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
260050,Park Farm,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.4
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.33
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.54
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.95
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.62
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,56.8
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
260050,Park Farm,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,24.82
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,11.24
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.42
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,57.8
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.48
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.17
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.34
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,29.2
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
260050,Park Farm,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,22.19
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,10.24
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,23.57
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.3
260050,Park Farm,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.2
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.93
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,14.9
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.42
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.6
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.09
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,49.9
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,22.28
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,12.13
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,15.66
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,54.4
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
260050,Park Farm,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.1
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.13
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,13.9
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.37
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,14.1
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,31.1
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.5
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,25.02
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,9.99
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.67
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,64.8
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.03
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.43
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.81
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.08
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.94
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,33.1
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.2
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,26.09
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,11.49
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.86
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,64.6
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.9
260050,Park Farm,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,62.4
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.64
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.99
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,15.7
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.78
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.42
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.35
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,55.6
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,24.86
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,14.17
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,15.62
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,56.4
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.3
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
260050,Park Farm,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.4
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.69
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.55
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.4
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
260050,Park Farm,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
260050,Park Farm,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,24.9
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,13.29
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,17.3
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,55.0
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
260050,Park Farm,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.86
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.79
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.95
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.67
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.7
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.3
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
260050,Park Farm,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,23.94
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,15.07
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.79
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,54.9
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.0
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.9
260050,Park Farm,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.03
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.1
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.16
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,26.5
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,25.83
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,13.68
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.01
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,60.2
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,112.1
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.2
260050,Park Farm,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.99
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.2
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.48
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.21
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.11
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.78
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.3
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.03
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.02
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,25.44
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,17.88
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,14.75
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,60.3
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,110.5
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
260050,Park Farm,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.73
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
