Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.67
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.11
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.18
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.9
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.04
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,49.5
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
260050,Park Farm,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,25.34
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,20.1
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,14.14
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,57.3
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
260050,Park Farm,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.25
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,29.4
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.3
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,21.96
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,19.71
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,13.76
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,53.3
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
260050,Park Farm,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.95
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,34.9
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.9
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.8
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.8
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.49
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,18.35
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,23.18
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,13.03
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,61.1
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
260050,Park Farm,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.3
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.86
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.04
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,25.2
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.45
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.98
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.3
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.85
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,17.4
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,19.81
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.37
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,53.0
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,79.3
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
260050,Park Farm,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.64
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.59
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.37
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,-2.24
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,45.2
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.49
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.55
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.73
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.8
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,20.64
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,22.71
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,11.92
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,66.2
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,91.9
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,95.8
260050,Park Farm,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.59
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,N Current (RMS),A,19.7
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.24
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,-1.08
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,32.7
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.72
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.65
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.13
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.73
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,20.4
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,23.87
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,13.8
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,63.1
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
260050,Park Farm,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.6
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,-1.57
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,36.3
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.81
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.85
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.53
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.1
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,22.38
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,21.79
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,13.72
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,62.8
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
260050,Park Farm,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,61.5
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.29
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.0
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.6
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.6
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.76
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.01
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.2
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
260050,Park Farm,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,21.07
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,22.4
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,17.16
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,57.8
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
260050,Park Farm,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.5
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.07
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.52
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,29.3
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.7
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.6
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.31
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.11
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.04
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.1
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,21.41
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,20.82
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,22.23
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,49.4
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.6
260050,Park Farm,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.47
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.44
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.9
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.3
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.56
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.25
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,26.3
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.89
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.36
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.5
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.99
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.5
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
260050,Park Farm,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,27.07
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,25.02
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.58
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,116.2
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,104.9
260050,Park Farm,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.22
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.69
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.53
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.68
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.1
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.18
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.85
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.26
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.64
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,52.3
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
