Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,29.92
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,18.4
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,25.66
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,63.7
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.4
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
260050,Park Farm,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.25
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.73
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.35
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.9
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.85
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.61
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.3
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,25.7
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.3
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.6
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.1
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.94
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.4
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,28.46
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,19.69
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,22.26
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,59.5
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
260050,Park Farm,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.36
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.66
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.88
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.01
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.29
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.39
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,14.98
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,29.5
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
260050,Park Farm,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,32.23
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,18.96
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,21.29
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,73.8
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
260050,Park Farm,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.37
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.34
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.64
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,28.7
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.6
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.91
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,49.6
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.9
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.95
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.66
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,47.5
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,30.49
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,21.99
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,21.0
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.1
260050,Park Farm,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.2
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.32
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.95
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.05
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.28
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,N Current (RMS),A,28.2
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,42.9
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.75
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.32
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.27
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.2
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.76
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.21
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,48.9
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
260050,Park Farm,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,34.16
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,18.7
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,25.05
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,75.9
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
260050,Park Farm,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.29
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.82
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,9.08
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.3
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,40.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.58
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.01
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.17
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.7
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.9
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.5
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,32.95
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,20.45
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,27.83
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,69.1
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.2
260050,Park Farm,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.3
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.7
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.21
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,N Current (RMS),A,27.2
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,10.87
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.53
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,36.1
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,45.4
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.53
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.6
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,56.9
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.2
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,12.08
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,35.18
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,30.95
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,26.39
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,68.3
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.1
260050,Park Farm,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.3
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,10.67
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,N Current (RMS),A,30.6
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.5
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,46.6
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,11.36
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,40.3
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.5
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.32
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.76
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.83
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.2
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,58.2
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
260050,Park Farm,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.9
260050,Park Farm,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,37.48
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,22.14
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,24.65
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,84.6
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,158.7
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
260050,Park Farm,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.04
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.54
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,12.15
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,N Current (RMS),A,38.3
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,11.34
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,33.9
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.48
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.54
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.7
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.4
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.23
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.61
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.6
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,32.99
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,19.73
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,29.17
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,71.3
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.7
260050,Park Farm,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,123.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.39
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.95
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,N Current (RMS),A,36.0
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,52.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,12.57
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.98
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,37.8
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,53.1
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.98
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.47
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.21
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.6
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.37
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.28
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
260050,Park Farm,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
260050,Park Farm,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,36.32
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,28.34
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,29.69
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,67.8
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.7
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
260050,Park Farm,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.17
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.31
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.87
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.75
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.8
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.8
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,46.9
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,9.41
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.78
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.24
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.58
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.39
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.79
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,31.5
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,68.6
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
260050,Park Farm,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,41.45
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,24.18
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,31.11
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,83.3
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,175.0
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
260050,Park Farm,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.36
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.9
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,13.6
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,N Current (RMS),A,40.1
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,57.8
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,11.04
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.48
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,36.6
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,47.1
