Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.85
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.66
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.87
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,47.4
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,48.6
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.2
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,36.8
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,67.7
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,46.45
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,22.3
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,31.59
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,97.0
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,195.7
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
260050,Park Farm,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,10.14
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.0
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,11.06
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,40.9
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.78
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.72
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,52.8
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.2
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.14
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,31.7
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.0
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,41.12
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,19.76
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.84
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,99.0
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
260050,Park Farm,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.11
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,N Current (RMS),A,28.0
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.2
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.21
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,33.0
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.51
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.3
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.9
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.42
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.2
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,33.14
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,22.67
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,14.89
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,88.1
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
260050,Park Farm,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.8
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,37.3
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.4
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.82
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,55.2
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.1
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.66
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,25.9
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,46.7
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,33.6
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,21.42
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,17.38
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,85.3
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,144.3
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
260050,Park Farm,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.51
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.05
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,50.1
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.91
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.79
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,31.9
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,46.7
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.03
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.12
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.95
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.2
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.5
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.19
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.0
260050,Park Farm,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,40.38
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,22.04
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.95
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,89.0
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,95.4
260050,Park Farm,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.05
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.13
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,N Current (RMS),A,28.8
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.7
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,10.07
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.35
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.69
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.3
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,16.09
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,23.3
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.8
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,66.9
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.75
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.52
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,34.56
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,22.73
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,27.57
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,67.7
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.3
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
260050,Park Farm,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.16
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.39
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.57
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.7
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.53
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.96
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,14.5
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,38.2
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.3
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,60.8
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.12
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,22.7
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,28.62
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,18.77
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,17.5
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,70.3
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,122.9
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
260050,Park Farm,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.66
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,0.48
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.15
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,34.5
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.25
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.71
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,29.0
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,47.8
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,32.9
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,14.68
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,37.2
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,62.0
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,30.92
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,16.81
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,15.23
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,81.6
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
260050,Park Farm,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.39
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.07
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.77
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,23.4
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.19
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.13
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.76
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.94
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.95
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,47.3
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.6
260050,Park Farm,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,27.57
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.39
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,18.31
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,68.6
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,118.6
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
260050,Park Farm,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,80.8
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.57
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,0.68
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.25
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,N Current (RMS),A,31.6
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.2
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.58
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.68
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.6
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.1
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
260050,Park Farm,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.56
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,13.6
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,24.31
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,65.9
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,103.1
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
260050,Park Farm,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.2
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.59
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,N Current (RMS),A,35.5
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.86
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.5
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,25.5
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.3
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.8
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
260050,Park Farm,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
