Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,23.07
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,10.22
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,29.78
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,82.8
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.8
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,N Current (RMS),A,31.2
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.72
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,26.2
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.1
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.9
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.44
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.6
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.3
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
260050,Park Farm,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,27.65
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,11.32
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,29.05
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,85.5
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.1
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
260050,Park Farm,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.04
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.9
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,N Current (RMS),A,30.9
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,29.6
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.39
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.59
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,25.5
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,44.4
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.84
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.54
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,27.02
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.85
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.19
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,61.6
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.1
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.4
260050,Park Farm,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.96
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.32
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,-0.33
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,N Current (RMS),A,29.9
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.71
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.56
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,35.4
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,34.0
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,43.9
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.72
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.75
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.09
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,54.5
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.6
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.1
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,36.08
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,21.72
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,20.37
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
260050,Park Farm,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,90.6
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.95
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.11
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,8.98
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,13.84
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,43.5
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,38.3
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,59.9
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.45
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,51.3
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.6
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.6
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.68
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,30.96
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,26.57
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,18.85
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,72.7
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
260050,Park Farm,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.5
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.07
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.95
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.13
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.88
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.13
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.29
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,47.9
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.08
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
260050,Park Farm,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,17.08
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,16.97
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,14.36
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,54.5
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
260050,Park Farm,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,-0.24
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,-0.76
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,10.46
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,33.8
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,43.6
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.81
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.46
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.09
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.1
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.3
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
260050,Park Farm,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,12.87
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.65
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,15.63
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,57.9
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
260050,Park Farm,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,-0.58
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,-0.53
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,30.1
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.1
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.74
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.42
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.91
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,24.4
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.1
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,14.81
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,19.11
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,22.11
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,58.7
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
260050,Park Farm,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.14
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.5
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,-4.17
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.5
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,7.13
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.51
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.59
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.04
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.9
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,46.7
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.47
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,8.88
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,8.81
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,15.84
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,55.1
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
260050,Park Farm,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,-2.29
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,-3.23
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.58
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.31
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.44
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,34.4
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.72
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.2
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.7
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.9
260050,Park Farm,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,11.77
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,9.79
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,51.1
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.8
260050,Park Farm,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,-0.12
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,-2.62
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.36
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.19
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.1
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,30.7
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.06
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.17
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.74
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,13.7
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,13.0
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,12.78
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,52.1
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
260050,Park Farm,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.06
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.16
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,39.2
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.3
