Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.03
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.74
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.47
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.09
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.7
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,16.88
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.68
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,14.35
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
260050,Park Farm,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,64.8
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.18
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.19
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,-1.05
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,N Current (RMS),A,28.4
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.18
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.49
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.28
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.4
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.88
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.23
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
260050,Park Farm,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,15.76
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,8.83
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,22.26
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,57.7
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,46.8
260050,Park Farm,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.75
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.47
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.8
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,N Current (RMS),A,20.9
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.21
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.4
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,23.6
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.65
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,15.2
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
260050,Park Farm,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,13.95
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,8.74
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,15.88
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,45.2
260050,Park Farm,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,-3.54
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.64
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,-3.9
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.27
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
260050,Park Farm,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,11.01
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,14.66
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,55.8
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
260050,Park Farm,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.58
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,-4.41
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,-10.75
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,N Current (RMS),A,25.0
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,34.8
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,48.4
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.53
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.34
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.41
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,0.33
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,5.9
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
260050,Park Farm,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,-0.98
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,0.07
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,4.55
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,46.6
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,36.3
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
260050,Park Farm,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,39.9
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.56
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.34
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,-12.94
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,33.6
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.28
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.9
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.25
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.1
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.26
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
260050,Park Farm,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,-1.55
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,-2.68
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,3.46
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,49.2
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,40.9
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.34
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,-2.76
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,-4.88
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.14
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.51
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.6
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.36
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
260050,Park Farm,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,8.57
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,7.56
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,7.38
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,45.4
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.2
260050,Park Farm,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.27
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.38
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,-3.23
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.88
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.18
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,22.6
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.98
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.68
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.53
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,14.05
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,7.18
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
260050,Park Farm,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-3.53
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.42
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,-2.45
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,N Current (RMS),A,20.7
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,-1.45
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.76
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.73
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.4
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,11.4
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,11.68
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,0.89
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,6.23
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,50.9
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.96
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.26
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,-3.66
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,-5.8
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.39
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.35
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.42
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.53
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.1
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.85
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
260050,Park Farm,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,9.92
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,2.88
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,4.22
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,48.0
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
260050,Park Farm,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,29.3
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-7.21
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,-5.92
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,-7.85
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.7
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,-1.38
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.38
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.74
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.1
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
