Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.06
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,5.26
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,47.4
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
260050,Park Farm,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,-7.05
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,-6.4
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,-5.88
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.9
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,-0.94
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.54
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.07
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.88
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.6
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.3
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.51
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,5.97
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,43.1
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,34.9
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,-3.38
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.66
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,-2.73
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.51
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.56
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.46
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.05
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.56
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.62
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.1
260050,Park Farm,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,7.06
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,2.91
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,44.6
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
260050,Park Farm,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.7
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.21
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.52
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,-5.95
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.15
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,-1.69
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,25.6
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.75
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.47
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,26.0
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.3
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,56.5
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.38
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,8.01
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,-2.79
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,11.98
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,61.3
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
260050,Park Farm,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,-11.46
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,-11.08
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,-14.15
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,46.9
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,60.8
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,-3.15
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.38
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,27.1
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.07
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.13
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.06
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,-5.31
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,-10.89
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,-4.66
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,48.3
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
260050,Park Farm,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,-4.49
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,-4.89
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,-5.47
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.16
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,-0.94
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,26.7
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.82
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.92
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.34
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.8
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.9
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.84
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,8.34
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,6.62
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,49.9
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.2
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,-10.67
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,-10.94
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,-12.81
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.6
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,46.6
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,55.8
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.84
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,-4.79
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.81
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,32.5
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.28
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.01
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.16
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-0.33
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,-11.06
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,-4.49
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,61.2
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,35.7
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.7
260050,Park Farm,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,37.7
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,-8.62
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,-7.46
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,-11.5
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,N Current (RMS),A,17.6
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,52.5
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.38
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.61
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.51
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,23.5
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.09
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.2
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.3
260050,Park Farm,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,5.61
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,-3.53
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,-0.41
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,43.3
260050,Park Farm,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,-4.7
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,-4.14
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,-8.53
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,N Current (RMS),A,18.7
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.0
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.6
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.27
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,23.4
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.4
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.74
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,20.8
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.6
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.4
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.58
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.45
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.2
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
260050,Park Farm,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,14.89
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,7.61
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,1.94
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,66.3
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
260050,Park Farm,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,-5.78
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,-6.98
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,-7.43
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.57
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.21
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.8
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,27.0
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,30.7
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.28
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.45
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.56
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.4
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.7
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.64
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
260050,Park Farm,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,7.14
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,4.32
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,0.11
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,58.7
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,40.0
260050,Park Farm,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,-5.24
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,-5.83
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,-3.92
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.73
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.15
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.7
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.51
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.5
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.35
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.58
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,10.66
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,6.98
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,7.96
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.07
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,-1.27
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.11
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.83
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.21
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.76
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,27.7
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,23.2
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
