Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.81
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.71
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.4
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.1
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.8
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.3
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.32
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.15
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
260050,Park Farm,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
260050,Park Farm,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,19.07
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,19.0
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,10.49
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,63.8
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
260050,Park Farm,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.61
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,-1.37
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,-1.34
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,N Current (RMS),A,18.1
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.35
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,10.62
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,32.1
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,44.7
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.67
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.24
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.01
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.1
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.6
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.4
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,16.41
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,22.2
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,13.87
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,66.7
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
260050,Park Farm,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.88
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.07
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.18
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,-6.19
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,N Current (RMS),A,22.5
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,34.1
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.2
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.5
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.56
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,29.1
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,64.3
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.6
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
260050,Park Farm,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,17.29
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,8.28
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,6.29
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,61.8
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
260050,Park Farm,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-5.97
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,-6.14
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,-11.28
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.43
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,34.0
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.66
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.15
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,45.7
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.8
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.77
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,11.57
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,4.8
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,0.82
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,62.8
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,36.8
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,-6.9
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,-8.85
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,-14.48
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,60.3
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,-0.24
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.41
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.83
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.96
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.34
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,14.5
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.6
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,9.0
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,0.51
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,-0.04
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,-6.17
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
260050,Park Farm,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.23
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,-4.55
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,-8.72
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,N Current (RMS),A,30.4
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.08
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.29
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.3
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.2
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.6
260050,Park Farm,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
260050,Park Farm,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,7.36
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,0.17
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,56.8
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
260050,Park Farm,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.28
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,-1.98
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,-2.52
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,11.19
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,32.3
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.2
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,47.0
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.31
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.57
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.93
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.8
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.1
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,12.7
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
260050,Park Farm,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.64
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.71
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,7.95
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,62.4
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
260050,Park Farm,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,43.2
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.22
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.76
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,-2.56
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,-2.05
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.32
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.38
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,37.7
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,50.8
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.55
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.24
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.3
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
260050,Park Farm,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,11.72
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,16.21
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,9.83
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,57.0
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
260050,Park Farm,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,48.3
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.34
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.19
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,-3.35
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,-5.22
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,-3.87
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.7
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.36
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.55
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,39.8
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.9
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.65
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.44
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.6
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.2
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,0.44
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.72
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.34
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
260050,Park Farm,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
260050,Park Farm,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,3.43
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,12.69
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,9.52
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,60.7
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,60.4
260050,Park Farm,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.08
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,-2.46
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,-3.02
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,-3.8
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.45
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,34.2
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.78
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,15.6
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,26.8
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,0.7
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
260050,Park Farm,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,7.88
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,13.55
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,7.21
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,59.8
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
260050,Park Farm,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.23
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.86
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,-2.69
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,-2.03
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.27
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,12.06
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,35.6
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.2
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,49.8
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.84
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.91
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.9
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.6
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,9.3
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
