Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.97
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,14.5
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,53.1
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
260050,Park Farm,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.18
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.14
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,-2.06
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,-1.28
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,-1.35
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.07
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.7
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,21.9
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,27.5
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.41
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.22
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,15.8
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,32.8
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
260050,Park Farm,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.93
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,12.31
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,14.48
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,9.88
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
260050,Park Farm,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.14
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,-0.55
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,-0.38
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,-1.57
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.38
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.22
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.5
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,25.8
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,34.7
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.3
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.52
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,18.3
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.3
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
260050,Park Farm,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,12.64
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,19.92
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,8.77
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,63.3
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,61.8
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
260050,Park Farm,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.37
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,0.4
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,-0.6
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.92
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,21.7
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,24.1
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.16
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.32
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,20.2
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.4
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,11.44
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,18.05
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,11.58
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,55.6
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.6
260050,Park Farm,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.06
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.16
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.51
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,0.14
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,-1.58
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.63
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.91
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.4
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.46
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.8
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.4
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.75
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,19.78
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,19.56
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,14.35
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,53.6
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
260050,Park Farm,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.26
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.29
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.74
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.2
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.26
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.01
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.67
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.3
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.2
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.95
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,37.2
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,25.71
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,19.59
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,16.98
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
260050,Park Farm,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.3
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,0.95
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.27
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.2
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.0
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.52
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.83
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.96
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.4
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,34.4
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
260050,Park Farm,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.8
260050,Park Farm,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,21.52
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,17.43
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,19.13
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,51.8
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
260050,Park Farm,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.9
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.26
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,0.7
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,0.81
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,N Current (RMS),A,23.1
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.7
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.5
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.81
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.05
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.4
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.85
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,53.6
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,29.26
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,14.57
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,17.28
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,70.8
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,124.1
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,65.2
260050,Park Farm,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,0.57
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,N Current (RMS),A,25.4
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.73
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.87
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,22.8
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.32
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.3
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.2
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.3
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.78
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.11
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.17
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,11.16
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,15.14
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,69.9
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
260050,Park Farm,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,67.6
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.28
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.41
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.55
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.3
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,21.2
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.9
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.4
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.13
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.66
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.2
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.9
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.8
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.93
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
260050,Park Farm,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,22.46
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,15.76
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,22.36
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,54.7
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,101.0
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
260050,Park Farm,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.12
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,N Current (RMS),A,22.4
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.91
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.3
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,25.6
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.36
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.71
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,14.7
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.2
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
260050,Park Farm,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,13.31
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,14.14
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,17.66
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,49.3
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
260050,Park Farm,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,78.5
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.87
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.7
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.83
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.8
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
