Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.12
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.23
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.43
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,16.6
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.9
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.6
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,8.7
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,14.74
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,17.5
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,15.18
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,51.7
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.2
260050,Park Farm,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.3
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.47
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.98
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.8
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.49
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.44
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.25
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.3
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.3
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,13.66
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,16.54
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,20.37
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,51.0
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
260050,Park Farm,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,N Current (RMS),A,23.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.44
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.7
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.8
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.51
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.62
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.4
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.46
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,15.62
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.13
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,22.49
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,50.9
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.7
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
260050,Park Farm,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,96.6
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.13
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.02
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.34
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.3
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.1
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.17
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.78
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,20.6
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.59
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,20.41
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,13.44
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,23.49
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,58.1
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.4
260050,Park Farm,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.11
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.51
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.69
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,N Current (RMS),A,36.2
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.78
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.35
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.75
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.35
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.18
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.9
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.6
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.38
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.53
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
260050,Park Farm,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,15.81
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,10.86
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,27.75
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,70.5
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,73.2
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.0
260050,Park Farm,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,119.3
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.79
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.07
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.77
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.8
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,20.1
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,47.2
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
260050,Park Farm,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,11.34
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,10.31
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,19.14
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,54.0
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
260050,Park Farm,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.65
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.11
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.76
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.01
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.87
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.56
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.6
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.3
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,13.9
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,11.32
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,13.55
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,50.0
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.6
260050,Park Farm,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.12
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.72
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.5
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.94
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,19.8
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.1
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.94
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,17.1
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,15.0
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
260050,Park Farm,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,31.4
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,17.87
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,11.99
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,14.15
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,52.7
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
260050,Park Farm,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.16
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.91
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.29
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,N Current (RMS),A,19.1
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.29
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.8
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.62
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.63
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,16.8
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.3
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.3
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
260050,Park Farm,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,18.06
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,12.48
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,14.33
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,50.9
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.6
260050,Park Farm,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.11
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.42
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,N Current (RMS),A,26.6
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,32.4
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.6
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,36.2
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
260050,Park Farm,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
260050,Park Farm,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,18.18
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.61
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,14.59
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,50.5
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
260050,Park Farm,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.05
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,N Current (RMS),A,26.4
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.7
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.25
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.0
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.24
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.6
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.6
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.94
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
260050,Park Farm,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,18.74
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,10.36
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,19.78
