Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,56.3
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.2
260050,Park Farm,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.98
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.1
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.0
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.9
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,23.1
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.06
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.03
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,46.5
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.61
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
260050,Park Farm,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,20.27
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.1
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.08
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,47.6
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
260050,Park Farm,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.3
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.42
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.06
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.35
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.06
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.9
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.4
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,11.78
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.11
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
260050,Park Farm,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
260050,Park Farm,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,31.5
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.07
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,9.38
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,12.07
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,48.9
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
260050,Park Farm,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.33
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.12
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,N Current (RMS),A,24.8
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.93
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,24.5
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.9
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.15
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.1
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.14
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
260050,Park Farm,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.9
260050,Park Farm,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,20.52
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,9.56
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.05
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,50.3
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
260050,Park Farm,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.39
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.21
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.16
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.63
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,N Current (RMS),A,23.8
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.28
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,21.8
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.3
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.72
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.03
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.24
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,16.2
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.8
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,19.6
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,9.6
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.61
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,46.2
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.1
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.8
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.33
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,22.1
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,28.4
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.31
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.74
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,43.8
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.6
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,20.28
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,10.58
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.94
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,48.5
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
260050,Park Farm,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.92
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.09
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,N Current (RMS),A,17.3
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.68
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.58
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.6
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,10.13
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.61
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,31.6
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,17.74
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,13.45
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,11.45
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,41.1
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,79.4
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
260050,Park Farm,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,53.8
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.07
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.96
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.27
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.53
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,40.0
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.09
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.99
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
260050,Park Farm,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,17.29
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,12.93
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,9.56
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,41.1
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,77.3
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
260050,Park Farm,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.08
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.81
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.57
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,24.1
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,31.9
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.28
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.06
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,39.4
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.39
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.79
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.6
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
260050,Park Farm,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
260050,Park Farm,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,31.7
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,16.74
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,14.73
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,8.63
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,45.5
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
260050,Park Farm,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.82
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.35
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,39.6
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.1
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,17.33
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,10.59
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,7.69
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,48.7
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
260050,Park Farm,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.96
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.7
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,6.0
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,11.56
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,23.7
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,48.3
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.15
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,31.8
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,21.64
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,9.56
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,7.7
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,59.9
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,94.0
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,45.4
260050,Park Farm,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.85
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,5.73
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,22.0
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.45
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
