Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,44.0
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.13
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,21.25
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,9.59
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,8.26
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,57.5
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,93.4
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
260050,Park Farm,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.4
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.03
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,N Current (RMS),A,11.3
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,18.2
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.2
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.53
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,24.7
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,48.8
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.14
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.24
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
260050,Park Farm,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,23.23
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.62
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,8.26
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,65.2
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
260050,Park Farm,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.97
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.5
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.9
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,13.1
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.55
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,22.9
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,44.6
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.77
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,31.9
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.47
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,9.85
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,7.68
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,55.2
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
260050,Park Farm,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,41.2
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.54
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.78
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.69
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,N Current (RMS),A,10.1
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,12.1
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.02
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.01
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,21.4
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,42.2
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.18
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,13.3
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
260050,Park Farm,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,18.45
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,8.72
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,7.46
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,50.8
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,82.9
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
260050,Park Farm,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,40.4
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.98
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.0
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.24
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,41.9
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.16
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.2
260050,Park Farm,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,17.01
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,9.82
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,7.85
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,44.2
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.3
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.44
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.36
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.8
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,41.0
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.5
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,32.0
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.79
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,8.5
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,8.4
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,43.0
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.84
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.59
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.99
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.44
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.98
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,17.4
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,39.7
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.4
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
260050,Park Farm,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
260050,Park Farm,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,16.47
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,8.02
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.6
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,40.7
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
260050,Park Farm,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.0
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.1
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,N Current (RMS),A,10.5
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.09
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.34
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.3
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
260050,Park Farm,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,32.1
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,16.21
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,10.17
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,8.13
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,38.9
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,73.7
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
260050,Park Farm,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,41.0
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.03
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.85
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.13
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,N Current (RMS),A,11.7
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.81
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,41.2
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
260050,Park Farm,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,32.2
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,17.33
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,7.72
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,8.79
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,40.3
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,40.9
260050,Park Farm,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.01
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.79
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.05
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.3
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.7
260050,Park Farm,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,10.12
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,8.92
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.92
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,27.9
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
260050,Park Farm,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.73
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,N Current (RMS),A,14.1
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.74
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.89
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.29
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
260050,Park Farm,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.28
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,8.54
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,11.57
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,28.9
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
260050,Park Farm,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
