Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.0
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.99
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.65
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.37
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.7
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
260050,Park Farm,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,32.3
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,9.84
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,8.73
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,10.52
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,27.4
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
260050,Park Farm,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,49.2
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.4
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.71
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.31
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.3
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
260050,Park Farm,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.6
260050,Park Farm,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,9.56
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,10.46
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,8.99
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,30.6
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.55
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.96
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,32.4
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.08
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,8.57
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,8.5
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,29.2
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,41.3
260050,Park Farm,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.36
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-3.04
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.55
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.08
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.16
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.97
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.6
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.3
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,5.9
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
260050,Park Farm,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,11.26
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,11.42
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,8.23
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,33.3
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.3
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,53.2
260050,Park Farm,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.38
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.38
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.68
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
260050,Park Farm,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.4
260050,Park Farm,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,13.0
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,8.2
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,8.19
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,34.1
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
260050,Park Farm,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.43
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.79
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,N Current (RMS),A,9.5
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.62
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.42
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.4
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.58
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,5.1
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
260050,Park Farm,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
260050,Park Farm,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,32.5
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,11.01
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.74
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,8.58
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,29.4
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
260050,Park Farm,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.29
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.89
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,N Current (RMS),A,10.0
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.34
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
260050,Park Farm,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.2
260050,Park Farm,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,10.66
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,8.74
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,8.81
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,28.6
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
260050,Park Farm,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.09
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.64
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.98
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,N Current (RMS),A,11.8
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,8.9
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.69
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,12.9
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,5.3
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
260050,Park Farm,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,32.6
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,14.36
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,7.68
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.07
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,34.6
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
260050,Park Farm,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.8
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.19
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.16
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.16
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.1
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,5.4
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
260050,Park Farm,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
260050,Park Farm,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,32.7
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,14.86
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,9.92
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,11.89
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,33.6
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.4
260050,Park Farm,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.23
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.58
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.9
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,N Current (RMS),A,11.2
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.75
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.81
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.8
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,N Current (RMS),A,5.8
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
260050,Park Farm,2023-08-12 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
260050,Park Farm,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.8
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,13.57
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,9.05
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,9.16
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,33.8
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.6
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
260050,Park Farm,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.26
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.86
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.72
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.0
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,N Current (RMS),A,11.9
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.67
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.15
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.9
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.1
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
260050,Park Farm,2023-08-12 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
